Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.48
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.57
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.17
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.46
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.74
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.54
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,34.9
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.35
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.69
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.2
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.61
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.05
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.16
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.27
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.49
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.57
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,34.9
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.3
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,28.78
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.6
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.52
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.6
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.08
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.33
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,34.9
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
110262,Severn Beach Pocket,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.28
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,27.34
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.6
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.47
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.01
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.07
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.39
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.25
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.35
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,34.8
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.97
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.23
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,24.19
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.15
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.92
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.8
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.26
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,34.8
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.18
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.46
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.52
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.99
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.73
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.02
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.42
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.04
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,34.7
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.62
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,22.56
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.81
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.43
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.56
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.42
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.25
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.76
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,34.6
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
