Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.74
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.86
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,19.43
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.72
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.98
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.85
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.73
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,34.6
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.52
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.45
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,21.32
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.46
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.13
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.43
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.05
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.01
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.88
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,34.5
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.34
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.8
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.81
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.1
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.03
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.86
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.7
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.69
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.2
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.21
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,34.5
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.85
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.96
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.34
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.78
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.25
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.28
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.36
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.17
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,34.4
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.71
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.54
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.42
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.32
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.96
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.72
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.49
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,34.3
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.58
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.51
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,20.5
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.69
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.57
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.66
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.61
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.21
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,34.1
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.58
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.91
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,19.08
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.63
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.05
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
