Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.02
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.58
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.8
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.34
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,34.0
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.2
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,21.43
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.7
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.45
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.75
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.81
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.25
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.62
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.58
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.14
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.07
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,33.9
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.34
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,18.44
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.27
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.22
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.95
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.78
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.81
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.76
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,33.8
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.05
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,19.1
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.7
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.09
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.4
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.67
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.01
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,33.7
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.09
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,18.55
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,16.19
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.33
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.64
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.21
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.56
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.69
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.59
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,33.6
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.12
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.0
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.38
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.88
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.88
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.17
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.56
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.04
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.39
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.88
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.4
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.65
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.66
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.4
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.8
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.43
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
