Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.14
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.88
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.09
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.85
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.87
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.78
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.8
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.99
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.35
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.12
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.73
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,33.3
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.47
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.61
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.22
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.76
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.29
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.42
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,33.2
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.91
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.71
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.27
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.32
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,33.0
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.42
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.96
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.18
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.77
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.49
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.35
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.04
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.08
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.77
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,32.8
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.29
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.25
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.17
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.39
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.26
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,32.7
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.23
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.77
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
