Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,15.97
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.71
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.23
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.6
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.7
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.43
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,32.5
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,18.99
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.12
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.82
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.11
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.8
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.61
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.73
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.21
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.32
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.28
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.88
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.17
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.73
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.08
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.87
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.23
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.56
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.49
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.26
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.02
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.59
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.08
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.0
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.65
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.38
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.98
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.34
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.43
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.29
