Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.55
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.89
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.96
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.79
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,16.1
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.43
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.48
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.47
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.92
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.11
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.9
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.09
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.88
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.23
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.96
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.73
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.3
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.19
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.9
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.21
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.25
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.04
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.31
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.22
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.11
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.81
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.17
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.54
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.21
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.55
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.33
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.04
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.64
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.67
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.73
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.05
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.19
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.86
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.18
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.25
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.18
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.95
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.88
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.34
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.6
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.24
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.71
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,15.57
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.42
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
