Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.11
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.69
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.83
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.9
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.7
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.7
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.61
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.4
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.62
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.18
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.82
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.08
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.9
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.2
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.6
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.26
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,15.91
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.36
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.74
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.12
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.77
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.01
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.59
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.63
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.48
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.17
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.58
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.13
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.87
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.39
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.53
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.47
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,125.0
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.12
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.49
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.52
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.21
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.34
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.81
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.42
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.78
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.86
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,119.2
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.63
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.15
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.28
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.49
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.21
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.97
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.09
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.38
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.95
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.61
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.5
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.44
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.24
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.79
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.37
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
