Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.54
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.8
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.98
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.87
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.92
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.9
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.34
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,15.74
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.01
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.95
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.58
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.92
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.31
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.09
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.87
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.04
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.92
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,16.84
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.91
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-30.89
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.66
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.27
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.74
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.94
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.88
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,134.4
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,123.9
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.45
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.58
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.84
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.47
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.24
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.72
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.54
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.45
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.07
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.47
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.48
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.92
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.8
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-29.26
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.06
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.28
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.34
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.28
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,125.8
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.91
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.67
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.81
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.92
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.52
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.84
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.22
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.55
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.47
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.52
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.56
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.2
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.89
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.7
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.8
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.39
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.29
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.03
