Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.4
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.4
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.8
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.96
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,18.1
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.39
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.89
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.89
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.66
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.37
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.05
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.13
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.37
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.65
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.81
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.57
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.0
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.82
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,120.9
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.33
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
110262,Severn Beach Pocket,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.48
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.59
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.56
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.07
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.04
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.08
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.92
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.3
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.28
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.46
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.12
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.3
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.4
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.2
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.31
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.48
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.19
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.33
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.95
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.36
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.65
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.0
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.55
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.34
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.22
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.48
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.3
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
