Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.13
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.68
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.37
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.67
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.89
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.84
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.7
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.96
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.62
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.59
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.74
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.99
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.01
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.62
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.94
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.39
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.48
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.22
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.47
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.96
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.43
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.23
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.89
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.46
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.98
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.27
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.32
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.33
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.83
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.46
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.82
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.48
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.83
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.77
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.29
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.95
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.99
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.24
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.27
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.47
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.75
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.54
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.29
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.13
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,15.2
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.95
