Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.28
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.52
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.09
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.09
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.78
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.79
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.23
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.46
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.58
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.66
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,18.81
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.54
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.4
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.63
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.92
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.76
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.18
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,16.74
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.92
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.76
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.74
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.29
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.41
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.03
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.09
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.6
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.6
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,16.1
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,16.11
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.55
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.41
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.19
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.19
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.81
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,16.12
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.74
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.82
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.73
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.61
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
