Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.26
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.43
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.79
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.48
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.14
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.2
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.94
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.71
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.64
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.61
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.81
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.61
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.35
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.89
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.33
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.96
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.21
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.75
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.83
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,14.34
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.83
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.3
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.1
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.37
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.61
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.74
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.74
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.93
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.51
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.85
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.31
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.35
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.46
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.8
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.9
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.89
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.52
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.33
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.45
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.8
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.63
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.68
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.76
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
