Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.13
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.97
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.56
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.1
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.83
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.32
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.35
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.48
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.52
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.07
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.14
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,11.02
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.89
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.33
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.68
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.94
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.99
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.11
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.6
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,11.57
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.36
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.73
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.98
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.57
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.43
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.98
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.07
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.6
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.83
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,11.4
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.51
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.1
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.0
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.82
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.04
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.91
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,14.38
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
