Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.05
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.1
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,12.09
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.1
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.67
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.61
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.87
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.49
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,19.7
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.13
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.65
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.55
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.39
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.04
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,20.99
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.06
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.65
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.3
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.43
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,18.51
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.04
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.61
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.7
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.48
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.63
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.66
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.94
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.23
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.1
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.16
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.23
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.03
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,29.9
