Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.59
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.75
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.11
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.73
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.71
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.81
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.01
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.04
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.77
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.51
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,14.03
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.4
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.45
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.8
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.48
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.56
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.92
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.99
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.71
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.39
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.28
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.02
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.63
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.23
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.1
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.83
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.03
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.96
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.37
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
