Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.45
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.15
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.43
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.83
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.72
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.11
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.37
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.3
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.79
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.26
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.6
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.42
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.09
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.34
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.75
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.14
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.61
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.73
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.5
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.58
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.4
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.36
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.89
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.89
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.45
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.72
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.13
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.18
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.85
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.84
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.85
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.36
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.15
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.37
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.23
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.13
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.61
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
