Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.7
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.28
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.31
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.5
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.87
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.18
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.67
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.32
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.24
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.13
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.39
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.38
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.72
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.67
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.18
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.9
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.85
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.38
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,33.0
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,12.59
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.61
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.67
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.84
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.7
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.1
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.09
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.12
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.58
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.49
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.24
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.09
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,33.3
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.88
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.98
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.51
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.86
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.37
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
