Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.81
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.36
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.61
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.56
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,33.6
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.33
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.79
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.93
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.17
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,33.7
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.79
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.03
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.86
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.8
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.92
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,33.8
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,14.02
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.62
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.21
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.14
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.57
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.07
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.0
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.01
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.59
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.31
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.46
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.1
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.92
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.82
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.15
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.68
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.92
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.45
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.2
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,18.96
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.35
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
