Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.27
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.25
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.65
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.36
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.95
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,35.3
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.57
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,20.34
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.83
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.11
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.61
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.65
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.38
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.97
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,35.4
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.56
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.4
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.01
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.17
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.45
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.51
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.72
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.75
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.29
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,35.5
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.64
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.94
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,22.1
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.55
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.48
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.5
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.91
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.11
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.0
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.59
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.82
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,35.6
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.72
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.24
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.67
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,21.37
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.04
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.25
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.22
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.75
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.76
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.34
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.61
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,35.8
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,25.93
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,20.19
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.3
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.67
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.21
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.37
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.08
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.64
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,35.9
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.81
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,23.12
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.92
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.69
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.09
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.54
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.83
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.29
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,36.0
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
