Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.44
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.71
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.81
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.57
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.99
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.97
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.6
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.11
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,36.1
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.77
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.15
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.61
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.86
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.0
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.22
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.53
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.3
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.16
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.2
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.39
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.21
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.31
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.28
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.17
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.81
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.06
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.12
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,36.3
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.07
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.01
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.27
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.64
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.08
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.45
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.08
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.33
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,36.4
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.11
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,24.28
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.06
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.05
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.96
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.93
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.7
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.28
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.01
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,36.4
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.58
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.96
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.2
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.8
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.2
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.66
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.06
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.39
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,36.5
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.64
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,28.11
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.96
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.78
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.59
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
