Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.18
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.52
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.88
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.15
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.5
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.72
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.79
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,22.52
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,25.15
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.77
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.5
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.83
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.47
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.2
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.47
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.11
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,36.5
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.99
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,28.67
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.1
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.56
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.36
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.3
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.83
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.04
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.21
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,36.6
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.69
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.11
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,28.11
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.78
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.26
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.74
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.28
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.67
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.96
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.22
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.28
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,36.6
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.53
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.42
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.63
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,23.27
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.88
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.57
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.76
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.78
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.64
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.04
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.2
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.22
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.8
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,36.6
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.1
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.35
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,24.37
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.37
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.34
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.39
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.24
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.11
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.92
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.43
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,36.5
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,24.28
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.19
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.12
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.72
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.71
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.04
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.29
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.09
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.31
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.62
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,36.5
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.34
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.27
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.83
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
