Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.32
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.65
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.99
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.78
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.74
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,36.5
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.12
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.27
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.11
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.58
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.68
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.83
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.87
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.47
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,36.4
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.04
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.65
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,23.35
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.86
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.73
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.37
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.3
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.72
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.13
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,36.3
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.16
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.42
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.83
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.32
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.82
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.38
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.42
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.98
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,36.3
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.65
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.66
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.83
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.76
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.74
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.42
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.4
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.53
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.54
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.97
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.94
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,36.2
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.45
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.67
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,25.97
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.15
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.06
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.7
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.62
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.07
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.52
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,36.1
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.07
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.59
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.3
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.77
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.81
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.02
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.72
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.02
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.51
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.11
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,36.1
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.88
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
