Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.07
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,19.92
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.23
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.64
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.4
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.27
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.12
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.88
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,36.0
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.81
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.51
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.3
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110262,Severn Beach Pocket,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.7
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,21.75
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.3
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.88
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.3
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.31
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.74
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.42
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,35.9
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.95
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.27
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,17.32
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.36
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.93
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.47
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.45
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.74
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.8
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.29
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.42
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.81
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.63
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.88
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.65
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.52
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.6
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.04
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.68
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,23.42
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.07
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.17
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.63
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.94
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.04
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.23
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.88
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,35.5
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.61
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.23
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,19.7
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.26
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.17
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.76
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.07
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.93
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.37
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.83
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.14
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,35.5
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.1
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.19
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.89
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.52
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
