Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.43
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.56
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.92
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.66
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.66
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,35.4
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.89
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.94
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.67
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,17.57
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.96
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.06
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.14
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.81
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.79
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,35.2
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.28
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.81
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.7
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.79
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.89
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.74
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.58
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.89
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.56
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.73
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,35.1
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.02
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.58
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.11
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.92
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.8
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.73
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.35
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,35.1
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.2
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,16.24
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.95
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.41
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.82
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.54
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.81
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.29
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,35.1
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.53
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,18.22
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.17
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.43
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.68
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.84
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.88
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.01
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,35.1
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.64
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.76
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.12
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.83
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.14
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.45
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.04
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,34.9
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.31
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.6
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.55
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
