Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.08
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.78
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.81
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.38
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.17
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.8
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.63
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.46
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.44
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.56
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.99
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.91
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.17
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.98
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.8
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,34.7
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.62
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.68
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.31
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.41
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.73
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.03
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.57
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.55
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.14
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.79
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,34.6
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.17
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.64
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.82
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.15
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.21
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.92
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.53
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,34.5
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.28
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.09
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.41
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.3
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.11
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.25
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.64
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,34.4
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.75
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.93
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,18.9
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.41
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.81
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.73
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.68
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.91
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,34.3
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.53
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.19
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.51
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.36
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.06
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.24
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.02
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.97
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.37
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,34.1
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.43
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
