Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.07
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.56
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.49
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.4
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.74
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,34.0
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.5
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.49
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.71
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.23
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.47
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.07
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,33.8
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.64
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.81
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.73
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.02
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.71
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.93
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.71
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,33.6
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.7
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.01
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.15
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.98
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.38
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.3
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.88
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.67
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.7
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.15
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.17
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.01
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.5
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.21
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.65
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.6
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,33.2
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.71
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.94
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.08
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.24
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.45
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.33
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.17
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.9
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.06
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.64
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,33.0
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.82
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.79
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
