Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.94
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.66
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.33
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.61
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.62
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.55
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.92
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.36
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.8
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.79
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.69
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.57
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.6
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,119.6
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,32.8
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.65
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.14
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.76
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.26
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.42
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.64
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.71
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.26
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,32.6
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.08
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.04
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.42
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.41
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.27
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.06
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.56
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.49
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.17
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,32.5
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.24
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.35
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.4
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.43
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.39
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.97
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.83
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.22
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.17
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.44
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.83
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.46
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.89
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.54
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.32
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.65
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.69
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.09
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.56
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.48
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.91
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.12
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.4
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.5
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.36
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.68
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.9
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.6
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
