Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.48
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.59
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.31
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.74
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.27
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.01
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.79
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.21
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.23
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.73
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.12
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.25
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.17
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.28
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.43
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.33
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.71
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.66
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.39
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.31
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.26
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.07
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.78
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.37
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.96
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.63
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.79
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.9
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.5
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.43
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.44
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.69
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.15
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.68
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.04
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.28
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.58
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.37
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.89
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.24
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.1
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.34
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.83
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.62
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.35
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.72
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.44
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.56
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.96
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.81
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.38
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.43
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.83
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
