Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.99
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.89
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.75
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.3
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.74
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.36
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.7
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.78
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.42
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.49
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.65
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.29
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.94
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.85
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.59
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.0
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.0
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.91
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.78
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.11
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.91
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.94
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.54
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.05
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.71
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.75
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.7
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.6
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.98
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.75
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.87
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.34
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.97
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.56
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.34
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.73
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.11
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.39
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.93
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.97
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.58
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.05
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.48
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.21
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.54
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.81
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.1
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.2
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.08
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.8
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.41
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.19
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.29
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.67
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.64
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.33
