Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.32
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.09
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.39
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.43
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.09
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.95
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.82
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.04
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.71
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.14
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.34
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.56
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.96
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.94
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.88
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.07
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.5
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.17
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.64
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.32
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.58
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.04
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.37
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.69
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.97
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.75
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.11
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.86
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.58
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.76
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.49
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.45
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.56
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.49
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.57
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.74
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.19
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.63
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.81
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.04
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.76
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.83
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.79
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.02
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.26
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
