Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.24
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.33
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.02
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.96
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.52
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.88
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.84
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.43
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.89
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.2
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.49
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.53
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.83
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.43
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.2
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.11
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.36
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.7
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.61
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.43
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.59
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.06
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.65
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,20.21
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.97
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.91
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.9
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.08
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.91
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.83
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.34
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.94
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.39
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.36
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.61
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.99
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.71
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.47
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.87
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.65
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.06
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.27
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.95
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.65
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.5
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.76
