Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.82
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.41
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.21
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.39
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.21
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.73
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.74
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.6
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.65
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.09
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.03
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.21
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.32
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.0
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.7
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.64
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.13
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.67
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.78
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.04
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.85
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.18
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.43
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.18
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,18.85
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.8
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.51
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.8
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.77
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.04
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.9
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,14.05
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.34
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.39
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.87
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.76
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.01
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.15
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.17
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.1
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.72
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.76
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.53
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.49
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.78
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.15
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.29
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
