Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.76
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.62
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.53
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.06
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.48
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.38
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.25
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.84
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.79
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.11
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.23
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.77
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.28
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,10.67
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.06
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.1
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.19
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.59
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.49
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.75
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.68
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.74
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.91
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.59
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.5
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.27
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.09
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.03
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.05
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.73
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.46
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.61
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.2
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.92
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.41
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.29
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,21.92
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.02
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.81
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.93
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,27.28
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
