Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.63
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.32
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.96
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,26.52
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.49
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.47
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.99
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.29
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,23.09
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.53
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.25
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.08
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,20.07
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.76
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.19
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.44
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.4
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.86
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,20.65
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.32
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.14
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.25
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,19.15
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.66
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.75
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.31
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.92
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.14
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,21.65
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.82
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.95
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.01
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,21.32
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.82
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
