Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.43
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.44
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.87
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.3
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.33
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,20.45
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.8
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.15
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.63
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.39
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.38
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,21.43
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.46
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.7
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.04
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.23
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,20.48
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.85
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.96
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.72
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.35
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,19.68
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.3
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.71
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.1
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.42
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.35
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,18.39
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.87
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.92
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.56
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.24
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.76
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.38
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.87
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,19.61
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.82
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.06
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.42
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.76
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.84
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
