Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,18.55
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.94
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.63
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.97
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.24
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.8
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,19.18
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.68
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.29
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.15
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.99
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,19.01
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.19
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.35
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.33
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.74
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.76
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.58
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,21.72
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.14
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.57
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.87
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.3
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.03
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.62
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.14
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,22.56
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.31
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.0
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.19
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.92
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.49
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,22.25
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.26
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.64
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.93
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,19.06
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
