Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.61
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.56
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.68
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,19.98
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.45
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.31
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.48
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,20.18
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.33
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.56
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.65
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.29
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.15
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,20.25
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.77
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.67
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.44
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.01
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.76
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,20.79
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.43
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.89
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.58
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.74
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,15.88
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.07
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.5
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.51
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.92
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.83
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.92
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.92
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.54
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.99
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.48
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
