Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.88
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.32
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.6
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,13.81
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,14.29
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.82
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.61
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.01
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.77
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,14.61
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.27
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.98
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.62
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.26
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.88
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.08
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,16.78
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.42
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.83
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.02
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.41
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.4
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,17.63
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.52
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.87
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.44
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.18
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,17.9
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.9
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.94
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.46
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.53
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.86
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,22.56
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.29
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.57
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.05
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.88
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
