Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.16
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.22
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.33
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.17
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.42
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.42
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.11
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.02
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.56
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.97
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.35
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.64
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.88
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.9
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.23
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.9
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,32.5
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.78
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.52
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.5
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.1
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.55
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.4
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,32.6
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.57
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.63
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.84
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.85
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.98
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.65
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.12
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.99
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,32.8
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,23.02
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.97
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.36
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.44
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.05
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.54
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.38
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.61
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.75
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
