Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.04
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.61
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.96
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.39
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.66
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,33.0
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,16.55
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.79
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.77
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.52
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.1
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.69
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.42
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.1
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.14
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.18
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.22
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.99
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.28
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.05
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.2
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.22
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.73
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.89
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.38
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.17
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.97
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.16
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.14
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.3
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,18.19
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.38
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.95
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.07
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.57
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.04
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.7
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.46
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.27
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,24.48
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.35
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.23
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.25
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.44
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.88
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.32
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.34
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.07
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.74
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.04
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.51
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.62
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.11
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.07
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.94
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.76
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.63
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.44
