Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.44
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.29
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.04
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,33.6
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.46
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.53
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.86
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.53
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.43
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.29
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.78
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,33.7
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.37
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.64
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.96
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.51
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.99
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.82
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.54
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.35
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,33.8
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,24.79
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,19.78
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.65
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.6
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.76
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.73
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,33.9
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.19
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.48
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.05
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.75
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.5
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.49
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.89
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,33.9
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.05
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.49
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.79
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.99
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.38
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.99
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.9
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,34.0
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.94
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.65
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.25
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.45
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.71
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.86
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.0
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
