Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,26.65
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.81
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.56
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.4
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.59
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.43
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.76
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.5
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.4
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.76
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.0
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.86
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.51
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,26.04
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.72
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.68
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.13
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.33
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,34.1
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.48
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.46
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.51
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.54
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.79
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.13
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.65
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.63
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.9
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,34.1
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.47
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.98
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.41
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.17
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.82
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.51
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.29
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,34.2
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.16
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.23
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.83
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.1
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.38
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.55
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,34.3
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.6
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.9
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.89
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.96
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.46
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.52
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,34.4
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.03
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.0
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.53
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.82
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
