Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.6
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.05
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.93
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,34.5
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.92
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,23.94
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,22.44
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.48
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.42
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.57
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.44
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,34.7
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.69
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.23
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.94
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.64
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.96
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.59
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.43
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.75
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.88
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.8
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.61
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.84
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,24.04
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.67
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.92
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.53
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.73
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.52
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,34.9
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.05
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.94
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.7
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.19
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.64
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.42
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.5
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.65
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.26
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,35.1
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.16
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.42
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.46
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.0
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.69
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.0
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.59
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,35.1
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.88
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.81
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.59
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.92
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.97
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.49
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.12
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.1
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.37
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.1
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.82
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.11
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.22
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
