Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.19
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.11
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.13
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.47
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.24
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,35.2
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.37
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.53
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.88
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.53
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.71
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.73
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.6
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.71
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,35.3
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.13
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.03
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.32
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.56
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.36
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.77
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.01
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.17
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,35.3
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.99
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.92
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.94
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.99
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.97
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.69
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.72
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.3
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.32
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,35.3
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.77
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.72
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.58
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.23
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.96
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.87
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.44
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.09
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,35.3
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.61
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.25
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.51
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.47
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.63
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.83
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.5
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,35.1
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.2
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.7
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.62
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.36
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.89
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.46
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.53
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,35.0
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
