Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.36
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.57
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.84
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.98
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.37
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.18
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.45
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.01
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,34.8
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.06
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.03
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.08
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.91
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.69
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.39
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.66
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.21
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.8
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.12
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.08
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.19
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.75
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.21
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.37
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.7
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.2
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.2
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.94
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.42
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.39
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.56
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.14
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.6
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.43
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,16.06
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.71
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.32
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.46
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.01
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.68
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.11
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.41
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.92
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,34.5
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.14
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,15.42
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.1
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.31
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.11
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.44
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.3
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.31
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.5
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.43
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
