Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.58
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.15
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.3
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.91
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.92
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.5
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.5
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.36
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.31
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.08
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.89
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.49
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.48
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.8
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.5
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.03
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.32
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.21
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.27
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.91
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.24
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.4
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.05
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.79
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.64
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.59
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.59
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.2
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.3
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.75
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.57
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.4
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.3
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.36
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.96
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.3
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.61
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.36
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.99
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.58
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.93
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.13
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.03
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.88
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.3
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.71
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.29
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.43
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.18
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.13
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,34.1
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.07
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.79
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.22
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
