Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.21
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.8
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.88
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,33.9
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,21.75
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.63
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.22
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.72
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.32
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.09
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,33.9
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.32
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.71
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,21.96
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.94
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.38
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.24
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.42
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.32
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,33.8
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.32
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.42
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.68
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,20.63
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.78
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.16
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.56
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.92
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.5
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.2
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,23.65
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.47
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.31
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.43
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.53
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,33.2
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.53
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.89
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,21.53
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.61
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.87
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.56
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.87
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.57
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.17
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.11
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,23.02
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.28
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.22
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.49
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.0
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.38
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.74
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.97
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
