Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.43
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,24.33
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.91
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.31
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.43
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.24
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.68
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.21
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,33.0
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.46
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.96
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,22.15
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.41
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.48
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.66
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.59
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.33
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.73
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.16
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.0
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.17
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.57
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.93
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,23.13
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.6
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.47
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.3
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.28
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.36
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.65
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.1
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.0
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.12
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,21.71
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,22.16
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.11
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.67
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.9
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.18
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.13
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.88
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.3
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.97
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.22
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,22.14
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.4
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.4
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.28
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.91
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.55
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.87
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.3
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,32.8
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.31
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.53
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,23.23
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.41
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.39
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.22
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.25
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.49
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,32.6
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.56
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,24.93
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
