Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.27
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.36
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.33
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.06
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.65
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,32.5
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.23
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,28.83
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.91
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.32
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.66
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.42
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.08
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.66
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.49
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,24.47
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.73
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.44
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.82
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.89
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.23
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.63
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.46
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,23.65
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.63
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.38
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.93
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.67
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.05
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.75
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,20.1
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.33
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.68
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.53
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.08
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,18.18
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.84
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.89
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.76
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.73
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.97
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.31
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.79
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,17.08
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.87
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.42
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.97
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.25
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.13
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.7
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.53
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.83
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,19.25
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
