Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.95
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.04
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.7
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.09
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.1
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.35
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,21.95
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.27
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.85
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.39
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.55
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.09
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.19
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,20.47
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.96
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.81
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.11
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.17
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.67
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.47
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.99
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.36
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.65
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,21.91
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.28
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.7
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.66
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.83
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.77
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,19.63
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.91
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.45
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.98
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.07
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.52
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.61
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.6
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.98
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,19.48
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.01
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.98
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.73
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.87
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.28
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,18.87
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.58
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.47
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.05
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.68
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.62
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.73
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.62
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
