Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,17.66
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.01
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.26
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.03
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.49
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.92
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.83
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,18.12
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.43
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.09
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.52
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.62
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.86
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.98
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.98
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.52
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.7
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.03
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.24
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.01
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.09
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.59
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.48
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.21
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.97
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.53
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,126.0
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.83
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.16
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,16.85
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.57
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.69
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.67
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.73
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.96
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.37
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.05
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,117.8
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.95
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.57
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.12
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.44
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.21
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.68
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.25
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.63
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,18.09
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.44
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.86
