Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.18
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.99
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.17
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.04
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.37
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.39
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.9
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.78
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.44
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.19
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.35
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.6
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.42
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.33
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.01
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.28
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.82
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.17
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.53
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.46
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.65
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.9
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.65
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.34
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.65
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.54
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.61
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.07
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.55
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.1
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.59
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.63
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.57
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.85
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.29
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.22
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.64
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.9
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.89
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.57
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.28
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.06
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.92
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.44
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
