Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.58
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.89
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.02
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.97
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.69
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.81
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.95
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.97
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.29
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.48
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.61
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.58
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.47
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.58
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,16.56
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,19.17
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.31
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.91
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.1
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.19
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.69
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.86
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.71
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.65
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.07
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.2
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.89
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.19
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.99
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.66
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.91
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.08
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.65
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.86
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.72
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.76
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.72
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.36
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.79
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.49
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.1
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.95
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,17.21
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.44
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.16
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.54
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.95
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.15
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.03
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.06
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
