Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.73
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.21
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.6
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.81
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.84
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.13
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.51
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.08
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.48
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.98
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.51
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.4
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.05
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.34
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.11
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.52
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.39
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.44
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.85
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.04
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.83
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.05
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.28
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.03
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.13
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.43
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.14
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.66
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.58
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.67
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.92
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.39
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.71
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.07
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.99
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.74
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.68
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.64
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.06
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.05
