Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.66
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.1
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.18
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.52
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.51
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.88
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.37
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.24
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.48
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.78
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.02
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.89
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.15
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.25
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.2
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.48
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.15
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.22
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.08
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.69
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.53
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.82
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.03
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.46
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.69
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.0
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.83
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.68
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.98
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,13.52
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
