Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.1
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.83
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.35
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,15.77
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.36
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.9
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.22
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.04
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.35
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.46
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.11
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.14
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.97
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,16.1
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.99
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.05
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.72
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.58
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.32
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,20.92
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.92
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.1
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.12
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.04
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.35
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,16.69
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.64
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.15
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.68
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.32
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,14.84
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.61
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.74
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.64
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.04
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.3
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.05
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,19.26
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.63
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,54.5
