Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.0
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.11
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.65
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.51
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.22
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.71
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,21.9
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.33
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.9
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.65
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.87
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.58
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.45
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,18.36
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.66
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.43
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.35
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.17
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.59
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.69
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,18.37
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.42
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.06
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.79
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.81
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,19.48
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.76
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.25
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.09
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.19
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.49
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,26.58
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.56
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.97
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.66
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.28
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.93
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,26.76
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.24
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.29
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.94
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.13
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.34
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.25
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
