Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.18
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,23.81
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.15
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.47
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.07
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.82
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.98
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.8
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.31
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,22.0
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.36
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.09
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.28
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.42
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.29
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.82
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.79
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,22.24
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.95
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.01
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.55
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.55
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.74
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.01
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,19.53
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.01
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.96
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.07
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.59
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.18
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,21.88
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.07
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.08
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.33
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.02
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,23.02
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.39
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.26
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.33
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.05
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.03
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.03
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,32.5
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,21.87
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
