Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.21
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.73
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.86
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.54
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,32.6
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,24.31
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.07
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.28
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.77
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.44
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,32.7
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.39
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,18.96
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.36
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.19
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.24
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.91
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.72
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,32.8
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.37
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.05
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.45
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.46
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.31
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.7
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,14.92
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.16
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.4
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.92
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.77
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,15.8
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.3
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.1
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.44
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.54
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.79
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.07
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,18.57
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.46
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.18
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.86
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.04
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.91
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,15.85
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
