Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.75
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.11
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.74
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,12.41
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.56
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.31
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.84
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.56
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.36
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.95
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.19
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.51
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.79
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.33
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.38
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.84
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.39
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.18
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.77
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.64
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.57
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.8
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.49
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.59
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.2
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.69
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.91
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.82
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.46
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.93
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.52
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.3
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.21
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.52
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.33
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.12
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
