Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.7
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.34
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.83
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.14
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.74
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.21
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.44
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.77
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.02
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.17
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.78
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.66
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.05
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.71
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.86
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.37
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.19
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.01
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.81
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.16
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.37
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.92
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.4
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.13
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.78
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.29
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.17
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.03
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.21
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.67
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.24
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.76
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.26
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.47
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.94
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.95
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
