Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.97
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.9
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.62
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.55
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.18
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.25
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.99
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.95
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.71
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.02
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.26
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.82
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.28
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.12
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.36
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.42
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.31
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.02
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.77
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.4
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.88
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.81
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.8
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,19.02
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.87
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.97
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.66
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.32
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.23
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,20.75
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.66
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.03
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.14
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.75
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.64
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.92
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.93
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.61
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.83
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.86
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.26
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.97
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.59
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.6
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.75
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,22.84
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.34
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.72
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.71
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.29
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.51
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.31
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,20.72
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.06
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
