Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.44
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.7
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.44
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.99
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.39
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,22.48
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.04
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.25
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.18
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.6
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.64
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,23.14
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.94
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,19.37
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.07
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.5
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.3
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.72
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.64
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.69
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.99
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.3
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.48
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.15
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,25.18
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.01
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.65
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.04
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.25
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.1
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.21
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,26.62
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.97
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.08
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.69
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.71
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.59
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.77
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.15
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.64
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.2
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.75
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.46
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.73
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.57
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.49
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.75
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
