Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.63
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.3
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.13
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.0
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.61
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.37
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.45
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.15
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.01
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.67
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,29.46
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.2
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.7
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.03
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.47
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.71
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.26
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.2
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.69
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.84
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.9
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.3
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.18
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.6
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.33
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.03
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.89
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,25.22
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.57
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,25.53
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.41
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.22
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.12
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.05
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.36
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.45
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.43
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,29.38
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.01
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.6
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,123.6
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.01
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.72
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.83
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.54
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.15
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.08
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.07
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.93
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.01
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.1
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.77
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.32
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.59
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.56
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.77
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.24
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.55
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.97
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
